Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.01
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.62
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.65
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,235.5
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
776556,Kimberley Close - Church Hill,2023-02-19T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.18
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.51
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.2
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.4
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.76
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.42
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.84
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.96
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,201.4
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
776556,Kimberley Close - Church Hill,2023-02-19T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.16
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.99
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.25
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.81
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.67
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.55
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.06
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
776556,Kimberley Close - Church Hill,2023-02-19T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.36
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.66
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.34
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.54
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.67
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.65
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.88
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
776556,Kimberley Close - Church Hill,2023-02-19T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.89
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.0
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.23
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.62
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.03
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,200.6
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
776556,Kimberley Close - Church Hill,2023-02-19T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.54
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.06
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.15
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.86
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.08
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,219.3
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
776556,Kimberley Close - Church Hill,2023-02-19T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.15
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.22
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.8
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.06
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.66
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,196.4
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
776556,Kimberley Close - Church Hill,2023-02-19T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.06
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.58
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.8
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.84
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.58
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
776556,Kimberley Close - Church Hill,2023-02-19T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.87
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.59
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.59
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.66
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.1
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.13
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-02-19T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.35
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.26
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.55
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,184.8
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
776556,Kimberley Close - Church Hill,2023-02-19T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.37
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.66
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.34
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.06
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.7
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-02-19T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.52
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.18
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.33
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.65
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.45
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,204.6
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
776556,Kimberley Close - Church Hill,2023-02-19T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.03
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.5
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
