Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.36
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.61
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.66
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,228.5
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
776556,Kimberley Close - Church Hill,2023-02-19T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.13
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.38
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.09
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.74
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,198.0
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-02-19T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.34
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.85
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.84
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.48
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,217.9
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
776556,Kimberley Close - Church Hill,2023-02-19T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.34
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.56
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.43
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.08
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,220.1
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
776556,Kimberley Close - Church Hill,2023-02-19T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.13
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.42
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.62
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.8
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,215.6
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
776556,Kimberley Close - Church Hill,2023-02-19T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.77
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.87
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.87
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.87
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.46
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.74
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,224.5
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
776556,Kimberley Close - Church Hill,2023-02-19T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.26
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.01
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.09
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.5
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.46
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,223.3
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
776556,Kimberley Close - Church Hill,2023-02-19T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.99
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.65
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.28
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.45
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,227.4
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
776556,Kimberley Close - Church Hill,2023-02-19T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.24
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.77
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,transformer,,Temperature,C,25.9
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.45
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.94
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.21
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
776556,Kimberley Close - Church Hill,2023-02-19T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.59
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.14
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,transformer,,Temperature,C,26.6
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.37
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.78
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.03
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
776556,Kimberley Close - Church Hill,2023-02-19T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.51
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.41
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,transformer,,Temperature,C,26.4
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.96
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.97
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.28
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,212.5
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
776556,Kimberley Close - Church Hill,2023-02-19T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.32
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.03
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.9
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.58
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.9
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,219.0
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
776556,Kimberley Close - Church Hill,2023-02-19T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.79
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.48
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.61
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.09
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.51
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,222.1
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
776556,Kimberley Close - Church Hill,2023-02-19T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
