Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.76
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.26
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.6
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.05
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,53.91
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.69
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.32
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,228.5
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
776556,Kimberley Close - Church Hill,2023-02-19T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.82
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.18
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.77
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,51.18
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.73
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.73
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
776556,Kimberley Close - Church Hill,2023-02-19T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.31
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.03
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.62
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.44
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.79
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
776556,Kimberley Close - Church Hill,2023-02-19T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.2
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.37
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.98
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.74
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.15
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.75
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.11
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-02-19T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.81
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.83
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.55
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.31
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.86
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,178.0
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
776556,Kimberley Close - Church Hill,2023-02-19T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.73
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.67
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.3
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.23
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.19
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.97
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
776556,Kimberley Close - Church Hill,2023-02-19T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.13
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.12
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.4
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.66
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.19
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,158.3
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
776556,Kimberley Close - Church Hill,2023-02-19T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.94
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.79
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.4
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.55
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.12
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
776556,Kimberley Close - Church Hill,2023-02-19T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.53
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.25
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.23
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.58
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.28
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,183.5
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
776556,Kimberley Close - Church Hill,2023-02-19T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.95
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.67
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.48
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.08
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.54
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
776556,Kimberley Close - Church Hill,2023-02-19T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.26
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.51
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.2
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.93
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.82
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.71
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,228.9
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
776556,Kimberley Close - Church Hill,2023-02-19T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.33
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.49
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,49.2
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.66
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,216.0
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
776556,Kimberley Close - Church Hill,2023-02-19T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.78
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.4
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.5
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
