Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.24
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.04
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.17
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.9
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.44
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,208.5
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
776556,Kimberley Close - Church Hill,2023-02-19T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.06
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.19
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.4
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.55
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.25
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.44
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.43
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.43
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
776556,Kimberley Close - Church Hill,2023-02-19T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.42
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.88
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.79
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.03
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.23
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,210.8
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
776556,Kimberley Close - Church Hill,2023-02-19T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.79
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.9
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.25
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.34
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.55
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
776556,Kimberley Close - Church Hill,2023-02-19T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.29
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.3
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.93
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.25
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.12
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,173.1
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-02-19T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.9
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.2
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.93
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.54
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.08
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.13
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,192.4
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-02-19T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.58
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.54
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.82
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.47
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.35
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
776556,Kimberley Close - Church Hill,2023-02-19T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.56
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.39
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.82
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.35
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.04
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,217.4
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
776556,Kimberley Close - Church Hill,2023-02-19T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.98
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.48
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.53
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.44
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.3
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,177.6
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
776556,Kimberley Close - Church Hill,2023-02-19T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.19
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.87
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.41
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.45
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.73
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.84
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,208.1
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-02-19T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.33
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.65
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.82
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.05
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.6
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.22
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
776556,Kimberley Close - Church Hill,2023-02-19T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.57
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.54
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.57
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.16
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-02-19T08:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.58
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.42
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
