Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.56
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.77
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.13
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,171.7
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
776556,Kimberley Close - Church Hill,2023-02-19T08:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.92
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.86
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.03
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.55
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,168.8
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
776556,Kimberley Close - Church Hill,2023-02-19T08:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.79
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.86
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.08
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.34
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-02-19T08:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.34
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.46
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.41
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-02-19T08:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.55
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.96
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.33
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.15
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
776556,Kimberley Close - Church Hill,2023-02-19T07:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.15
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.69
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.14
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.31
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
776556,Kimberley Close - Church Hill,2023-02-19T07:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.19
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-02-19T07:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.33
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.58
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.43
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
776556,Kimberley Close - Church Hill,2023-02-19T07:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.93
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.36
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-02-19T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.85
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,141.7
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-02-19T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.56
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-19T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-19T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.82
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.37
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.22
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.01
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
