Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-19T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.9
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.78
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-02-19T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.35
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,163.7
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-02-19T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.53
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.02
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,164.9
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-02-19T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.86
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.24
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-02-19T05:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.71
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.03
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-02-19T05:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.75
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.64
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-02-19T05:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.7
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-19T05:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-19T05:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.79
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.3
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,156.9
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-02-19T05:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.37
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-02-19T04:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.16
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,179.8
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-02-19T04:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.88
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.68
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-02-19T04:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
776556,Kimberley Close - Church Hill,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
776556,Kimberley Close - Church Hill,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776556,Kimberley Close - Church Hill,2023-02-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
