Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776556,Kimberley Close - Church Hill,2023-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
776556,Kimberley Close - Church Hill,2023-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.1
776556,Kimberley Close - Church Hill,2023-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-02-19T02:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.61
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.34
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-19T02:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.74
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-02-19T02:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.81
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.04
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-19T01:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.25
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-02-19T01:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.87
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.34
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-02-19T01:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.0
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.68
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-02-19T01:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.31
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.94
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-02-19T01:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.36
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,167.2
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-02-19T01:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.71
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.99
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-02-19T00:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.24
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.76
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.58
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,190.8
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-02-19T00:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.82
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.93
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.21
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,190.9
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-02-19T00:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.03
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.69
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.72
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,171.1
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
