Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-02-19T00:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.22
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.56
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-02-19T00:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.28
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.96
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-02-19T00:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.09
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-02-20T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.67
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.73
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.28
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,155.4
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-02-20T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.99
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-02-20T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-02-20T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-02-20T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.17
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.22
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.45
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-02-20T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.32
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.34
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.76
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.05
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-02-20T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.13
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-02-20T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.81
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.61
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.08
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-02-20T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.69
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.47
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.82
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.66
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.2
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,196.9
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
776556,Kimberley Close - Church Hill,2023-02-20T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.35
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
