Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.9
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.95
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.61
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-02-20T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.15
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.77
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.39
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.34
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.67
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-02-20T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.0
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.16
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.12
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.82
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,192.7
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-02-20T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.03
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.96
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.28
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.41
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.24
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,221.1
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
776556,Kimberley Close - Church Hill,2023-02-20T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.27
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.71
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.42
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.55
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.69
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,210.7
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
776556,Kimberley Close - Church Hill,2023-02-20T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.51
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.42
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.47
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.47
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.24
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,212.2
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
776556,Kimberley Close - Church Hill,2023-02-20T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.25
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.8
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.65
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.66
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.59
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,204.4
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-02-20T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.64
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.17
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.61
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.79
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.83
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.73
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,201.0
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
776556,Kimberley Close - Church Hill,2023-02-20T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.14
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.64
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.67
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.32
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.08
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.77
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,209.1
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
776556,Kimberley Close - Church Hill,2023-02-20T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.06
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.98
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.14
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.27
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.95
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.63
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,198.6
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
776556,Kimberley Close - Church Hill,2023-02-20T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.88
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.27
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.9
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.86
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.6
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.87
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.09
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,196.1
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
776556,Kimberley Close - Church Hill,2023-02-20T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.54
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.57
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.8
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.64
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.5
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.67
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.2
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.3
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,201.2
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
776556,Kimberley Close - Church Hill,2023-02-20T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.4
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.37
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.85
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.7
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.12
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.24
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.7
