Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.43
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.49
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.08
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,213.2
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
776556,Kimberley Close - Church Hill,2023-02-20T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.91
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.37
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.06
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.6
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.23
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.48
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.92
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.6
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.55
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,211.1
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
776556,Kimberley Close - Church Hill,2023-02-20T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.06
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.56
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.54
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.1
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.69
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.68
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.65
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.25
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.23
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,206.9
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
776556,Kimberley Close - Church Hill,2023-02-20T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.71
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.82
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.37
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,203.5
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.04
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.57
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.85
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.4
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,212.1
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
776556,Kimberley Close - Church Hill,2023-02-20T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.52
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.73
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.25
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,199.2
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.49
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.06
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.22
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.82
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,220.9
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
776556,Kimberley Close - Church Hill,2023-02-20T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.57
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.99
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.5
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,212.0
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.15
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.69
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.14
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.69
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,222.8
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
776556,Kimberley Close - Church Hill,2023-02-20T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.53
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.17
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.1
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,200.7
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.25
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.45
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.86
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.42
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.55
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,235.5
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
776556,Kimberley Close - Church Hill,2023-02-20T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.11
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.79
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.11
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,218.2
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.98
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.53
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.77
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.03
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,255.3
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
776556,Kimberley Close - Church Hill,2023-02-20T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.88
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.9
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.63
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,204.6
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.12
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.46
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.78
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.01
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.09
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,213.9
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
776556,Kimberley Close - Church Hill,2023-02-20T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.37
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.91
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.1
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.11
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.21
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.2
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.02
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.31
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,217.6
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
776556,Kimberley Close - Church Hill,2023-02-20T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.29
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.62
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.93
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,144.5
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.25
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.56
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.87
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.96
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,285.2
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
776556,Kimberley Close - Church Hill,2023-02-20T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.96
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.23
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.94
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.03
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.93
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.64
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.26
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.87
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,231.2
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
776556,Kimberley Close - Church Hill,2023-02-20T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.76
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.92
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.6
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.0
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.93
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.41
