Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.92
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.53
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,214.9
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
776556,Kimberley Close - Church Hill,2023-02-20T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.87
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.56
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.67
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.33
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.44
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.51
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.2
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.99
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.18
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,231.7
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
776556,Kimberley Close - Church Hill,2023-02-20T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.11
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.98
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.5
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.31
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.31
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.29
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.36
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,230.6
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
776556,Kimberley Close - Church Hill,2023-02-20T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.17
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.61
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.32
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.5
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.28
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.44
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.89
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.18
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,258.0
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-02-20T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.92
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.41
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,205.2
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.89
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.88
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.01
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.53
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,257.8
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-02-20T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.04
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.14
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.7
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.39
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.5
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.52
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.54
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,209.7
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
776556,Kimberley Close - Church Hill,2023-02-20T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.39
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.68
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.52
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.11
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.28
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.2
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,187.0
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
776556,Kimberley Close - Church Hill,2023-02-20T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.51
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.04
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.31
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.75
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.79
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.35
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,227.8
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
776556,Kimberley Close - Church Hill,2023-02-20T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.88
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.93
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.37
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.62
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.83
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,207.2
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-02-20T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.95
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.31
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.9
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.54
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,201.3
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-02-20T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.87
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.22
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.9
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,193.1
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-02-20T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.9
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.06
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.21
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,184.2
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-02-20T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.42
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.08
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.91
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.09
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,155.0
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-02-20T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.7
