Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.88
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-02-20T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.14
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.25
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.38
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.88
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-02-20T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.38
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.59
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.58
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-02-20T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.54
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.76
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.36
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.75
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,178.1
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-02-20T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.75
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.03
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-02-20T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.54
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-02-20T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.04
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.49
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,200.4
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-02-20T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.6
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.58
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.61
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,235.2
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-02-20T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.47
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.45
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,224.6
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
776556,Kimberley Close - Church Hill,2023-02-20T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.16
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.51
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,233.7
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-02-20T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.37
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.17
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.47
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.64
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,238.3
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-02-20T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.42
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.26
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.03
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.22
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,196.2
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
776556,Kimberley Close - Church Hill,2023-02-20T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.53
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.47
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
