Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.6
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.08
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,204.1
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-02-20T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.19
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.75
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.44
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.34
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,186.4
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
776556,Kimberley Close - Church Hill,2023-02-20T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.26
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.53
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.31
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.7
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-02-20T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.2
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.84
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,180.1
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-02-20T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,transformer,,Temperature,C,26.0
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.09
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.56
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-02-20T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.77
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,transformer,,Temperature,C,27.1
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.54
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.53
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.21
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,159.7
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-02-20T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.53
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.73
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,transformer,,Temperature,C,28.0
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.13
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,180.7
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-02-20T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,transformer,,Temperature,C,28.6
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.9
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-02-20T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,transformer,,Temperature,C,28.7
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-02-20T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,transformer,,Temperature,C,28.8
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.06
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.26
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-02-20T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.1
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,transformer,,Temperature,C,28.8
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.49
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,185.2
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-02-20T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.0
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,transformer,,Temperature,C,28.0
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-02-20T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.03
776556,Kimberley Close - Church Hill,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
776556,Kimberley Close - Church Hill,2023-02-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776556,Kimberley Close - Church Hill,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
776556,Kimberley Close - Church Hill,2023-02-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776556,Kimberley Close - Church Hill,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-02-20T12:00:00.000+00:00,transformer,,Temperature,C,27.3
776556,Kimberley Close - Church Hill,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
