Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.85
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.98
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.05
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.51
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.31
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
776556,Kimberley Close - Church Hill,2023-02-20T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.79
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.53
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.77
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.12
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.81
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
776556,Kimberley Close - Church Hill,2023-02-20T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.3
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.69
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.96
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.41
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.05
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,217.5
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
776556,Kimberley Close - Church Hill,2023-02-20T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.14
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.76
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.45
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.9
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.58
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.2
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.38
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,190.0
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
776556,Kimberley Close - Church Hill,2023-02-20T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.14
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.08
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.52
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.07
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
776556,Kimberley Close - Church Hill,2023-02-20T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.1
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.97
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.29
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.23
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
776556,Kimberley Close - Church Hill,2023-02-20T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.53
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.53
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.11
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,165.5
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-02-20T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.48
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.5
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.71
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.94
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.35
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,212.4
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-02-20T08:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.55
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.85
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.32
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,189.9
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-02-20T08:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.29
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.45
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.56
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-02-20T08:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.31
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.12
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.83
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-02-20T08:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.26
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.92
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.16
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.62
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,161.7
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-02-20T08:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.84
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
