Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.06
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.26
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.81
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-02-20T07:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.35
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.37
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.38
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,177.7
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
776556,Kimberley Close - Church Hill,2023-02-20T07:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.43
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.2
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.69
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.63
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.52
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-02-20T07:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.68
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.05
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.35
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.3
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.39
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-02-20T07:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.25
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.98
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.06
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.63
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,175.9
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-02-20T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.09
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.6
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.73
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.57
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
776556,Kimberley Close - Church Hill,2023-02-20T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.43
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.89
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-02-20T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.73
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-02-20T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.28
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-02-20T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.46
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-02-20T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.5
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.36
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.02
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-20T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-02-20T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
776556,Kimberley Close - Church Hill,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
776556,Kimberley Close - Church Hill,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
776556,Kimberley Close - Church Hill,2023-02-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776556,Kimberley Close - Church Hill,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
776556,Kimberley Close - Church Hill,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
776556,Kimberley Close - Church Hill,2023-02-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776556,Kimberley Close - Church Hill,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-02-20T05:50:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
