Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
776556,Kimberley Close - Church Hill,2023-02-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776556,Kimberley Close - Church Hill,2023-02-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
776556,Kimberley Close - Church Hill,2023-02-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-02-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-02-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-02-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-02-20T01:40:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-02-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-02-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-02-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
776556,Kimberley Close - Church Hill,2023-02-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-02-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-02-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-02-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-02-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
776556,Kimberley Close - Church Hill,2023-02-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
776556,Kimberley Close - Church Hill,2023-02-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-02-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-02-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-02-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-02-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-02-20T01:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-02-20T01:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.91
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-02-20T01:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-02-20T01:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-02-20T01:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-02-20T00:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-02-20T00:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-20T00:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-02-20T00:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.55
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-02-20T00:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.31
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-02-20T00:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.87
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-02-21T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
