Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.13
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-02-21T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-02-21T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-02-21T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.83
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.71
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-02-21T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.41
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.43
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.11
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,176.9
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-02-21T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.11
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.31
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.75
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-02-21T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.13
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.08
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.81
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,182.1
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-02-21T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.95
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.63
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.28
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.61
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-02-21T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.52
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.89
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.58
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.59
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.26
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-02-21T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.18
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.94
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.67
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.16
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,184.5
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-02-21T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.19
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.14
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.51
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.48
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,189.4
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-02-21T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.73
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.72
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.45
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.67
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.18
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,204.6
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
776556,Kimberley Close - Church Hill,2023-02-21T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.9
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.57
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.1
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.42
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.32
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.46
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.37
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,236.3
