Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
776556,Kimberley Close - Church Hill,2023-02-21T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.52
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.51
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.34
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,238.0
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
776556,Kimberley Close - Church Hill,2023-02-21T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.6
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.39
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.77
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.61
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,212.8
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
776556,Kimberley Close - Church Hill,2023-02-21T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.57
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.22
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.19
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.03
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.97
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.41
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,216.8
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-02-21T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.8
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.94
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.41
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.05
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.35
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.85
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,243.1
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
776556,Kimberley Close - Church Hill,2023-02-21T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.87
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.98
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.96
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.56
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.77
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.54
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,251.9
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
776556,Kimberley Close - Church Hill,2023-02-21T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.42
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.45
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.14
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.56
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.84
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.35
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,239.2
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
776556,Kimberley Close - Church Hill,2023-02-21T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.01
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.07
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.32
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.63
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.71
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,233.8
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
776556,Kimberley Close - Church Hill,2023-02-21T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.68
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.63
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.49
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.63
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.55
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.88
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.12
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,227.4
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
776556,Kimberley Close - Church Hill,2023-02-21T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.67
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.6
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.27
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.2
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.22
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.01
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.47
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,217.8
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
776556,Kimberley Close - Church Hill,2023-02-21T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.18
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.9
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.91
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.5
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.3
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,66.48
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.09
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.4
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,244.0
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
776556,Kimberley Close - Church Hill,2023-02-21T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.18
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.25
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.46
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,210.5
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.82
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.69
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.58
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.27
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,249.0
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
776556,Kimberley Close - Church Hill,2023-02-21T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.72
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.44
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.14
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,221.5
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.52
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.54
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,74.01
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.97
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.68
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,274.8
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
776556,Kimberley Close - Church Hill,2023-02-21T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.43
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.95
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.89
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,130.2
