Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,208.1
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.14
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.73
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,71.65
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.09
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.63
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,256.8
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
776556,Kimberley Close - Church Hill,2023-02-21T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.18
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.51
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.52
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.9
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.51
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.15
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.84
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.02
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.67
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,234.7
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
776556,Kimberley Close - Church Hill,2023-02-21T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.43
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.09
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.23
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.7
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.07
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.99
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.21
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.5
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.07
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.44
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,225.1
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
776556,Kimberley Close - Church Hill,2023-02-21T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.45
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.91
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.25
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.1
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.8
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.47
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.01
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.21
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.38
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.26
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,234.4
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
776556,Kimberley Close - Church Hill,2023-02-21T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.89
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.25
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.86
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.23
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.47
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.73
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.14
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.33
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.96
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,227.8
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
776556,Kimberley Close - Church Hill,2023-02-21T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.95
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.39
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.44
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.31
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.11
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.24
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.77
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.49
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,73.68
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.08
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,238.4
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
776556,Kimberley Close - Church Hill,2023-02-21T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.07
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.24
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,47.71
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,199.1
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.21
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.54
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.4
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.28
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.78
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.1
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,229.3
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
776556,Kimberley Close - Church Hill,2023-02-21T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.55
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.61
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.37
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.88
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.63
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.95
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.42
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.24
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,80.32
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,262.9
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
776556,Kimberley Close - Church Hill,2023-02-21T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.93
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.15
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.18
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.5
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.56
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.2
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.06
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.49
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.35
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.24
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,229.8
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
776556,Kimberley Close - Church Hill,2023-02-21T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.46
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.92
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.17
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.0
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.91
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.46
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.75
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.83
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.64
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,255.8
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
776556,Kimberley Close - Church Hill,2023-02-21T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.43
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.64
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.91
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.3
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.75
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.46
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.96
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.39
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.37
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,251.3
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
776556,Kimberley Close - Church Hill,2023-02-21T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.13
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.9
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.32
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.2
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.84
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.14
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.52
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,243.0
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
776556,Kimberley Close - Church Hill,2023-02-21T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.62
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.45
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.12
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.4
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.3
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.36
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
