Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.37
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.75
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.48
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,213.0
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
776556,Kimberley Close - Church Hill,2023-02-21T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.59
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.48
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.55
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.2
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.51
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.09
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.99
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.06
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,219.4
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
776556,Kimberley Close - Church Hill,2023-02-21T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.88
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.75
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.56
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.12
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.46
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.2
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,198.5
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
776556,Kimberley Close - Church Hill,2023-02-21T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.55
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.98
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.11
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.45
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.61
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,229.3
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
776556,Kimberley Close - Church Hill,2023-02-21T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.27
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.02
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.41
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.14
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.68
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,199.0
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
776556,Kimberley Close - Church Hill,2023-02-21T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.14
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.12
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.5
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.21
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.39
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,209.5
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-02-21T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.27
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.71
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.79
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.23
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.13
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.5
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,203.9
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
776556,Kimberley Close - Church Hill,2023-02-21T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.52
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.7
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.13
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.54
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.47
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,228.9
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-02-21T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.79
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.11
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.94
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.72
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,227.3
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-02-21T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.9
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.38
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.11
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.07
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,218.8
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
776556,Kimberley Close - Church Hill,2023-02-21T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.59
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.04
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.67
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,196.1
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
776556,Kimberley Close - Church Hill,2023-02-21T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.95
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.7
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.31
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.33
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,185.0
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-02-21T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.43
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
