Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.87
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.32
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.75
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,184.4
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-02-21T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.51
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.18
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.22
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.98
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-02-21T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.52
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.63
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.96
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-02-21T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.68
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.21
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.91
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.73
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
776556,Kimberley Close - Church Hill,2023-02-21T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.39
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.06
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.21
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-02-21T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.19
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.59
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.85
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,185.9
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-02-21T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.19
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.07
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.91
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.99
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,180.6
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-02-21T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.18
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.07
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.66
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,204.5
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-02-21T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.33
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.24
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.02
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,217.8
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-02-21T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.21
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.8
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.27
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.11
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,261.4
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-02-21T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.43
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.65
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.34
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,249.6
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-02-21T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.3
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.34
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,193.5
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-02-21T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.63
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.87
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.93
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-02-21T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
