Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.12
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.91
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.38
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.12
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
776556,Kimberley Close - Church Hill,2023-02-21T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.6
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.47
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.65
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.9
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,204.5
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
776556,Kimberley Close - Church Hill,2023-02-21T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.97
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.65
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.79
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.59
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-02-21T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.81
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.16
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.87
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.09
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,202.3
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-02-21T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.76
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.9
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.49
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.19
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.9
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,204.6
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-02-21T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.7
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.53
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.04
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,206.7
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-02-21T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.18
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.73
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.07
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.07
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.39
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,208.7
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-02-21T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.25
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.6
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,53.91
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.96
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.26
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,229.0
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
776556,Kimberley Close - Church Hill,2023-02-21T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.23
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.93
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.18
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.55
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.01
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,184.8
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-02-21T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.38
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.01
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.61
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.28
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,189.3
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-02-21T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.81
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.89
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.57
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.36
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-02-21T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.75
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.26
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.04
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-02-21T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.87
776556,Kimberley Close - Church Hill,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
776556,Kimberley Close - Church Hill,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
776556,Kimberley Close - Church Hill,2023-02-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
