Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-02-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-02-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-02-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.82
776556,Kimberley Close - Church Hill,2023-02-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.36
776556,Kimberley Close - Church Hill,2023-02-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.69
776556,Kimberley Close - Church Hill,2023-02-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,234.5
776556,Kimberley Close - Church Hill,2023-02-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
776556,Kimberley Close - Church Hill,2023-02-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-02-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-02-21T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.4
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.19
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.97
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,220.2
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-02-21T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.29
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.73
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.86
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.85
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,181.3
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-02-21T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.33
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.42
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.7
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.32
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,179.9
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-02-21T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.81
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.33
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.3
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.53
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,194.0
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-02-21T08:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.84
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.5
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.57
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.9
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.51
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,181.1
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-02-21T08:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.84
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.05
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.2
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.84
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-02-21T08:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.21
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,162.6
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
776556,Kimberley Close - Church Hill,2023-02-21T08:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.77
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,151.4
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-02-21T08:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.62
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.81
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.61
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.83
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-02-21T07:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.59
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.17
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.57
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.77
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
776556,Kimberley Close - Church Hill,2023-02-21T07:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.52
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.71
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-02-21T07:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.78
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.05
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.13
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
