Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-21T07:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.83
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.03
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,159.1
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-02-21T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.77
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.8
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.55
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.16
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.75
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-02-21T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.04
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.23
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.42
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.71
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-02-21T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.55
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.66
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.57
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.54
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.94
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-02-21T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.83
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.55
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.47
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-02-21T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.18
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-02-21T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-21T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.22
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-02-21T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-02-21T05:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-02-21T05:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-02-21T05:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-02-21T05:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
