Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-21T05:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-02-21T05:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-02-21T04:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-21T04:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-21T04:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.81
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-02-21T04:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-02-21T04:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-02-21T04:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.35
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-02-21T03:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.31
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-21T03:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-02-21T03:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-02-21T03:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
