Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-02-21T03:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-21T03:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-02-21T02:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-21T02:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.4
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-02-21T02:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.22
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-02-21T02:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.83
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-02-21T02:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-21T02:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.56
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-02-21T01:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-02-21T01:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-02-21T01:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-02-21T01:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
