Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-02-21T01:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-02-21T01:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-02-21T00:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-02-21T00:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-02-21T00:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-02-21T00:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.77
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-02-21T00:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.39
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.42
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.05
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-02-21T00:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.9
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.58
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,175.2
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-02-22T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.57
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.15
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.44
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,205.7
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-02-22T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.69
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,55.93
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.25
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.43
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,244.9
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-02-22T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.63
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,52.03
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.43
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,218.2
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-02-22T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.65
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,48.49
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.71
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.92
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,205.2
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-02-22T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.73
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
