Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.38
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.28
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,219.6
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
776556,Kimberley Close - Church Hill,2023-02-22T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.44
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.5
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,52.04
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.41
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.86
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,205.4
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
776556,Kimberley Close - Church Hill,2023-02-22T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.28
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.57
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.22
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.92
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.82
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.84
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,185.4
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-02-22T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.52
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.16
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,53.26
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.26
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.83
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,224.2
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
776556,Kimberley Close - Church Hill,2023-02-22T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.8
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.74
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.6
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.05
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,58.85
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.29
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,252.3
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
776556,Kimberley Close - Church Hill,2023-02-22T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.17
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.28
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.47
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.79
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.52
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,266.8
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
776556,Kimberley Close - Church Hill,2023-02-22T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.85
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.28
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.7
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,61.87
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.48
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.59
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,247.8
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
776556,Kimberley Close - Church Hill,2023-02-22T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.19
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.81
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.25
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,63.43
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.42
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.91
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,275.5
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
776556,Kimberley Close - Church Hill,2023-02-22T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.14
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.82
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.28
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.93
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.17
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,66.07
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.63
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.45
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,266.7
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
776556,Kimberley Close - Church Hill,2023-02-22T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.03
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.52
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.91
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.81
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,65.33
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.95
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.95
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,248.5
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
776556,Kimberley Close - Church Hill,2023-02-22T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.24
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.02
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.94
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.01
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.3
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.77
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,62.79
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.87
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.32
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,238.6
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
776556,Kimberley Close - Church Hill,2023-02-22T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.46
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.47
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.96
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.03
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,64.5
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.33
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.55
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,247.9
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
776556,Kimberley Close - Church Hill,2023-02-22T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.05
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.48
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.5
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.88
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.43
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
