Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,65.93
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.05
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,69.91
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,287.2
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
776556,Kimberley Close - Church Hill,2023-02-22T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.07
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.48
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.1
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.1
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.55
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.09
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.3
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,69.62
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.04
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,79.58
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,327.7
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
776556,Kimberley Close - Church Hill,2023-02-22T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.03
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.04
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.37
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.65
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,185.4
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.05
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.5
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,69.09
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.63
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,77.15
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,308.3
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
776556,Kimberley Close - Church Hill,2023-02-22T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.5
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.7
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.2
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.93
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.09
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.42
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.12
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.79
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,278.8
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
776556,Kimberley Close - Church Hill,2023-02-22T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.41
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.39
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.68
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.58
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.16
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.32
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,66.99
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.55
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.01
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,257.1
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
776556,Kimberley Close - Church Hill,2023-02-22T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.56
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.44
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.34
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.5
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.74
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.69
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.59
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,70.3
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.13
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.93
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,261.5
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
776556,Kimberley Close - Church Hill,2023-02-22T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.91
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.71
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.75
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.8
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,186.5
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.05
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.51
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.84
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,72.96
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.22
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,79.58
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,298.6
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
776556,Kimberley Close - Church Hill,2023-02-22T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.3
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.05
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.64
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.7
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.4
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.79
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.38
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,71.69
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.84
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.02
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,231.9
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
776556,Kimberley Close - Church Hill,2023-02-22T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.47
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.16
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.83
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.2
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.37
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.09
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,74.84
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.24
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.62
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,233.4
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
776556,Kimberley Close - Church Hill,2023-02-22T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.38
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.99
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,47.37
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,204.4
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,198.6
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.47
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.45
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.09
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.46
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.82
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,232.4
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
776556,Kimberley Close - Church Hill,2023-02-22T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.61
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.77
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.52
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,209.7
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.79
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.91
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,69.01
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.55
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.43
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,220.3
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
776556,Kimberley Close - Church Hill,2023-02-22T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.92
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.86
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.6
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,205.6
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.98
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.62
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.95
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.84
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.22
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,241.3
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
776556,Kimberley Close - Church Hill,2023-02-22T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.86
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.84
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.21
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,238.2
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.26
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.29
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,80.13
