Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.1
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.5
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,244.0
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
776556,Kimberley Close - Church Hill,2023-02-22T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,58.88
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.95
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.95
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,244.2
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,195.0
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.28
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.61
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,80.7
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.23
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,79.56
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,240.8
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
776556,Kimberley Close - Church Hill,2023-02-22T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,54.1
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.69
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.66
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,226.0
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,186.1
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.47
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.84
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.37
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.16
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,80.5
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,233.8
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.2
776556,Kimberley Close - Church Hill,2023-02-22T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.83
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.88
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.47
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,50.64
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,224.9
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,211.8
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.74
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.95
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.16
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.21
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.59
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,227.4
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
776556,Kimberley Close - Church Hill,2023-02-22T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,62.0
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.66
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.49
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,258.1
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.19
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.52
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.91
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.85
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,226.8
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
776556,Kimberley Close - Church Hill,2023-02-22T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,65.76
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.51
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.83
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,274.0
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.71
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.01
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,78.36
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.23
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.84
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,233.6
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.2
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
776556,Kimberley Close - Church Hill,2023-02-22T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.01
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.2
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.26
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,219.7
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.85
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.57
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.99
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.05
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.83
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,217.3
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
776556,Kimberley Close - Church Hill,2023-02-22T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.67
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.76
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.54
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,196.7
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.26
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.03
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.45
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.81
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,225.1
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
776556,Kimberley Close - Church Hill,2023-02-22T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.27
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.62
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.44
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.43
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.61
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.79
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.88
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,223.4
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
776556,Kimberley Close - Church Hill,2023-02-22T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.84
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.76
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.8
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.29
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.64
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.95
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.05
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,247.9
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
776556,Kimberley Close - Church Hill,2023-02-22T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.89
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.31
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.27
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.1
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.31
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.28
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.64
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,253.1
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
776556,Kimberley Close - Church Hill,2023-02-22T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.78
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.01
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.08
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.36
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.88
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.37
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.52
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,205.1
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
776556,Kimberley Close - Church Hill,2023-02-22T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.69
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.14
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.39
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.57
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.95
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,218.3
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
776556,Kimberley Close - Church Hill,2023-02-22T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.76
