Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.85
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.82
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.14
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.66
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.87
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-02-22T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.33
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.16
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.02
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.16
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,191.7
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
776556,Kimberley Close - Church Hill,2023-02-22T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.82
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.76
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.36
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.69
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,190.5
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
776556,Kimberley Close - Church Hill,2023-02-22T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.49
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.99
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.74
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.43
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,189.9
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-02-22T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.47
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.7
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.31
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.74
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,186.0
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
776556,Kimberley Close - Church Hill,2023-02-22T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.26
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.7
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.67
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-02-22T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.17
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.43
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.01
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,180.7
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-02-22T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.57
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.58
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.58
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.67
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-02-22T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.69
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.78
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.74
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,206.6
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-02-22T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.78
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.91
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.42
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,205.6
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-02-22T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.65
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.06
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.69
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,174.3
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-02-22T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.88
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.46
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.34
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.57
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,194.0
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-02-22T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-02-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-02-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
776556,Kimberley Close - Church Hill,2023-02-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
776556,Kimberley Close - Church Hill,2023-02-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-02-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-02-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-02-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-02-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-02-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-02-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
776556,Kimberley Close - Church Hill,2023-02-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
