Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.65
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.82
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.45
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.95
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-02-22T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.74
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.41
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.13
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,201.9
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-02-22T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.43
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.54
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.66
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.84
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,193.7
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
776556,Kimberley Close - Church Hill,2023-02-22T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.78
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.73
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.69
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.82
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.28
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.42
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,196.4
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
776556,Kimberley Close - Church Hill,2023-02-22T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.19
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.83
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.42
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.35
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,221.9
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
776556,Kimberley Close - Church Hill,2023-02-22T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.39
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.39
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.31
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.4
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,183.1
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
776556,Kimberley Close - Church Hill,2023-02-22T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.06
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.3
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.02
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.18
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.6
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.53
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.2
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
776556,Kimberley Close - Church Hill,2023-02-22T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.28
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.02
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.38
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.52
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.58
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-02-22T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.81
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.6
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.77
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.11
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,190.8
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-02-22T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.53
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.04
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.23
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.58
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.39
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,179.3
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-02-22T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.12
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.14
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.44
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.89
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
776556,Kimberley Close - Church Hill,2023-02-22T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.65
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.53
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.51
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.85
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,173.7
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-02-22T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.14
776556,Kimberley Close - Church Hill,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.89
776556,Kimberley Close - Church Hill,2023-02-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
