Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-02-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
776556,Kimberley Close - Church Hill,2023-02-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-02-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-02-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
776556,Kimberley Close - Church Hill,2023-02-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
776556,Kimberley Close - Church Hill,2023-02-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
776556,Kimberley Close - Church Hill,2023-02-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-02-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-02-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-02-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-02-22T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.2
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.16
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-02-22T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.22
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-02-22T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.53
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-02-22T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-02-22T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.83
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.57
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-22T05:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-22T05:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-02-22T05:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.19
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,154.3
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-02-22T05:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-02-22T05:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-02-22T05:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-02-22T04:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
