Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-02-22T04:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-02-22T04:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-22T04:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-02-22T04:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-02-22T04:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-02-22T03:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.16
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-22T03:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-22T03:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-22T03:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-02-22T03:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.36
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-02-22T03:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-22T02:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-02-22T02:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
