Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-02-22T02:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.71
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.24
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-02-22T02:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-22T02:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.72
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-02-22T02:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-02-22T01:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-02-22T01:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-02-22T01:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-02-22T01:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-02-22T01:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-02-22T01:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.18
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.61
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-02-22T00:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-02-22T00:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
