Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.19
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-22T00:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.01
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-02-22T00:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.03
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-02-22T00:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-02-22T00:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.37
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.42
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.02
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,175.9
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-02-23T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.56
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.43
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,218.9
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-02-23T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.18
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.78
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,206.0
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-02-23T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.18
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.53
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.91
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,203.8
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-02-23T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.7
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.87
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.47
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.57
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-02-23T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.88
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.14
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.25
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.82
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,207.5
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-02-23T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.15
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.07
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.45
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.71
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,191.6
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-02-23T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.9
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,50.16
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.9
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,202.3
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-02-23T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.31
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.4
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.79
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.5
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.4
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,183.7
