Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
776556,Kimberley Close - Church Hill,2023-02-23T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.59
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.54
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,54.38
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.21
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.2
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,229.2
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
776556,Kimberley Close - Church Hill,2023-02-23T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.77
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.9
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,59.88
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.75
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.31
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,263.5
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
776556,Kimberley Close - Church Hill,2023-02-23T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.35
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.6
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.58
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.15
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.69
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,263.2
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-02-23T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.72
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.16
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,57.34
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.73
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.6
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,251.0
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-02-23T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.71
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.42
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,60.12
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.95
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,275.2
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-02-23T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.5
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.64
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.91
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,274.1
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-02-23T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.75
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.8
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.64
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.85
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.36
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,255.8
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
776556,Kimberley Close - Church Hill,2023-02-23T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.1
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.9
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,58.72
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.94
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.73
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,252.3
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-02-23T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.36
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.1
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,64.38
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.29
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.19
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,278.8
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
776556,Kimberley Close - Church Hill,2023-02-23T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.37
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.57
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,193.6
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,62.76
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.3
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.45
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,259.6
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
776556,Kimberley Close - Church Hill,2023-02-23T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.66
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.98
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.25
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,201.8
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.41
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,65.1
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.8
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.66
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,252.1
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
776556,Kimberley Close - Church Hill,2023-02-23T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.54
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.93
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.53
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,201.3
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.75
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,64.57
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.31
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.28
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,258.6
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
776556,Kimberley Close - Church Hill,2023-02-23T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.73
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.76
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.15
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,124.2
