Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.2
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.63
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,66.61
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.99
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.78
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,245.0
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
776556,Kimberley Close - Church Hill,2023-02-23T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.36
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.4
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.65
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,213.9
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.04
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,69.06
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.68
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.69
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,272.8
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
776556,Kimberley Close - Church Hill,2023-02-23T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.5
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.21
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.28
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.3
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.28
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.38
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.76
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.56
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,273.0
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
776556,Kimberley Close - Church Hill,2023-02-23T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.12
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.3
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.2
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.52
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,67.64
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.32
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.33
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,269.6
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
776556,Kimberley Close - Church Hill,2023-02-23T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,54.13
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.06
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.63
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,226.1
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,74.57
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.28
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.79
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,310.4
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
776556,Kimberley Close - Church Hill,2023-02-23T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,54.03
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.91
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.96
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,225.9
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,142.8
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,72.52
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.77
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.13
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,289.7
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-02-23T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,60.41
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.06
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.69
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,251.7
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.9
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,163.1
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,79.15
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.97
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.77
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,331.0
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.1
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
776556,Kimberley Close - Church Hill,2023-02-23T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,58.89
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.04
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.66
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,159.3
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,245.5
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.46
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,77.71
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.5
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.54
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,314.2
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
776556,Kimberley Close - Church Hill,2023-02-23T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.53
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.11
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.73
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,219.9
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.12
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.8
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,72.36
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.23
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.53
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,226.8
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
776556,Kimberley Close - Church Hill,2023-02-23T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.41
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.87
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.37
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,211.5
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.76
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.88
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.31
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.63
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.25
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,216.4
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
776556,Kimberley Close - Church Hill,2023-02-23T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.02
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.6
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.06
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,222.4
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.7
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.51
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.42
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.0
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.08
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.11
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.47
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,224.5
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
776556,Kimberley Close - Church Hill,2023-02-23T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.98
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.03
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.95
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,218.2
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.9
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.41
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.83
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.06
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.45
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.78
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,211.8
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
776556,Kimberley Close - Church Hill,2023-02-23T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.03
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.68
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.65
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,203.7
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.0
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.76
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
