Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.26
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.69
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.41
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,231.9
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
776556,Kimberley Close - Church Hill,2023-02-23T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.97
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.54
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.13
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,223.5
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.6
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.92
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.78
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.85
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.46
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.91
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,222.8
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
776556,Kimberley Close - Church Hill,2023-02-23T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.91
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.97
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.51
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,223.4
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.22
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.78
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.03
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.19
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.3
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,249.2
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
776556,Kimberley Close - Church Hill,2023-02-23T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.21
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.18
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.02
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,223.8
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.48
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.71
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.87
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.49
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,257.4
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
776556,Kimberley Close - Church Hill,2023-02-23T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.18
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.74
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.5
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,223.2
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.45
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.85
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.69
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.95
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,253.1
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
776556,Kimberley Close - Church Hill,2023-02-23T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.84
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.06
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.82
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,216.8
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.35
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.68
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.16
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,72.19
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.74
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.97
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,242.0
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
776556,Kimberley Close - Church Hill,2023-02-23T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.21
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.46
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.74
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,206.8
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.74
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.9
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.22
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.48
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,279.9
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
776556,Kimberley Close - Church Hill,2023-02-23T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.18
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.87
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.55
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.78
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.81
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.54
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.33
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,277.2
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
776556,Kimberley Close - Church Hill,2023-02-23T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.52
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.01
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.38
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.8
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.42
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.96
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.03
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.42
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.34
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,245.5
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
776556,Kimberley Close - Church Hill,2023-02-23T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.0
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.58
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.0
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.95
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.25
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.48
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,234.3
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
776556,Kimberley Close - Church Hill,2023-02-23T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.07
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.72
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.77
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.93
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.7
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.69
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,211.1
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
776556,Kimberley Close - Church Hill,2023-02-23T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.58
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.28
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.82
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.14
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,198.9
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
776556,Kimberley Close - Church Hill,2023-02-23T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.59
776556,Kimberley Close - Church Hill,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
776556,Kimberley Close - Church Hill,2023-02-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
776556,Kimberley Close - Church Hill,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
776556,Kimberley Close - Church Hill,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.37
776556,Kimberley Close - Church Hill,2023-02-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-02-23T16:20:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776556,Kimberley Close - Church Hill,2023-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-02-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
