Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.07
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.78
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.87
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,184.8
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-02-23T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.04
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-02-23T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.3
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.09
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,154.3
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-02-23T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.36
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.73
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.39
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,155.0
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-02-23T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.86
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.43
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.61
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.12
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.31
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-02-23T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.65
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.7
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,199.2
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-02-23T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.34
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.18
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,210.3
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-23T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.06
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.25
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.93
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,193.8
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-23T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.86
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.85
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.95
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.76
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,170.7
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-02-23T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.2
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.23
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,203.5
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-02-23T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.96
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.81
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,179.8
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-02-23T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.23
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.22
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-02-23T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.8
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
