Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.33
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-02-23T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.0
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.83
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.08
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,167.2
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-02-23T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.89
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.01
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.4
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,197.1
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-02-23T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.83
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.8
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.4
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.21
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-02-23T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.74
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.31
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.83
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-02-23T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.25
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.83
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.3
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.02
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-02-23T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.37
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.2
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.35
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.26
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-02-23T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.41
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.64
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.23
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,217.3
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-02-23T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.45
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.95
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.64
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.76
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,196.4
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-02-23T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.26
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.33
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.5
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,179.9
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
776556,Kimberley Close - Church Hill,2023-02-23T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.01
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.63
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.98
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.61
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,226.5
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
776556,Kimberley Close - Church Hill,2023-02-23T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.25
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.6
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-02-23T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.51
776556,Kimberley Close - Church Hill,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
776556,Kimberley Close - Church Hill,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
776556,Kimberley Close - Church Hill,2023-02-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776556,Kimberley Close - Church Hill,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
776556,Kimberley Close - Church Hill,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
776556,Kimberley Close - Church Hill,2023-02-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-02-23T10:10:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
