Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,transformer,,Temperature,C,13.5
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.77
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.15
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.91
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
776556,Kimberley Close - Church Hill,2023-02-23T08:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.23
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,transformer,,Temperature,C,13.4
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.11
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.38
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,179.5
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-02-23T07:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,transformer,,Temperature,C,13.4
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.38
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.56
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.79
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-02-23T07:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.02
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.86
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,transformer,,Temperature,C,13.3
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.69
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.16
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.31
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,194.2
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
776556,Kimberley Close - Church Hill,2023-02-23T07:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.41
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,transformer,,Temperature,C,13.4
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.53
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.98
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.55
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,185.0
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
776556,Kimberley Close - Church Hill,2023-02-23T07:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.85
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.84
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.17
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.48
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,190.5
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-02-23T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,transformer,,Temperature,C,13.8
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.12
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-02-23T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,transformer,,Temperature,C,13.8
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.25
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.46
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.72
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-02-23T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,transformer,,Temperature,C,13.9
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.8
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.45
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-02-23T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.49
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-02-23T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.97
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-02-23T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.86
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.36
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-02-23T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
