Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.61
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-02-23T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,transformer,,Temperature,C,14.3
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-02-23T05:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.69
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-02-23T05:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-02-23T05:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-02-23T05:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-23T05:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.94
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-02-23T05:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-02-23T04:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-02-23T04:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-02-23T04:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-23T04:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-02-23T04:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
