Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.89
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-02-23T04:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-02-23T03:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-02-23T03:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-23T03:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-02-23T03:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-02-23T03:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-02-23T03:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-02-23T02:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-23T02:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-23T02:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-02-23T02:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.24
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-23T02:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.48
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-02-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
