Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
776556,Kimberley Close - Church Hill,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
776556,Kimberley Close - Church Hill,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
776556,Kimberley Close - Church Hill,2023-02-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-02-24T23:50:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-02-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
776556,Kimberley Close - Church Hill,2023-02-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-02-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-02-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.84
776556,Kimberley Close - Church Hill,2023-02-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
776556,Kimberley Close - Church Hill,2023-02-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.98
776556,Kimberley Close - Church Hill,2023-02-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-02-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
776556,Kimberley Close - Church Hill,2023-02-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-02-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-02-24T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.3
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,198.8
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-02-24T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.96
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,189.4
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-02-24T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.21
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.21
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.42
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.22
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,237.0
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-02-24T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.17
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.27
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,227.6
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-02-24T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.38
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.49
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,52.87
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.35
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,258.2
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-02-24T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.5
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.7
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.48
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,56.98
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.61
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,281.2
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-02-24T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.28
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.76
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,60.03
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.55
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.89
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,262.3
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-02-24T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.47
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.69
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.31
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.3
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,213.0
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-02-24T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.21
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.14
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.58
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.08
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.54
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,222.5
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-02-24T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.02
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,57.25
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.02
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.25
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,254.9
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
776556,Kimberley Close - Church Hill,2023-02-24T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.88
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.58
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.36
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,55.59
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.89
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.16
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,236.2
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-02-24T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.0
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.44
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.6
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
