Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,61.12
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.71
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.27
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,277.5
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
776556,Kimberley Close - Church Hill,2023-02-24T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.11
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.69
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,61.41
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.19
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.86
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,269.0
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
776556,Kimberley Close - Church Hill,2023-02-24T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.51
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.4
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.33
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.8
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,64.04
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.31
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.15
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,265.0
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-02-24T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.42
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.23
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,62.15
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.11
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.37
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,267.0
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-02-24T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.91
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.63
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.88
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.56
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.96
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.3
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.39
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,238.0
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
776556,Kimberley Close - Church Hill,2023-02-24T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.91
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.73
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.7
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.23
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.86
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.29
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.41
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,236.3
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
776556,Kimberley Close - Church Hill,2023-02-24T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.27
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,63.06
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.81
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,282.0
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-02-24T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.63
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.17
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.04
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.22
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.78
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,248.5
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-02-24T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.04
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.17
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.94
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.53
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.12
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.33
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,222.4
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
776556,Kimberley Close - Church Hill,2023-02-24T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.28
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.44
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.5
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.73
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.24
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.01
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,238.2
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
776556,Kimberley Close - Church Hill,2023-02-24T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.41
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.74
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.67
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.1
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.27
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.24
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.04
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,217.4
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
776556,Kimberley Close - Church Hill,2023-02-24T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.38
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.8
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.57
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.7
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.23
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.46
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.08
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.8
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,217.4
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
776556,Kimberley Close - Church Hill,2023-02-24T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.73
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.46
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.98
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,210.8
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.41
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.67
