Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.39
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.39
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,207.8
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
776556,Kimberley Close - Church Hill,2023-02-24T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.8
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.53
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.06
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,224.0
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.75
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.56
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.97
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,239.0
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
776556,Kimberley Close - Church Hill,2023-02-24T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.14
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.95
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.06
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,213.0
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.79
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.04
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.22
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,244.8
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
776556,Kimberley Close - Church Hill,2023-02-24T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.52
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.96
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,219.2
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.62
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.59
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.63
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,253.8
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
776556,Kimberley Close - Church Hill,2023-02-24T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.54
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.66
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.36
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.2
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.7
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.77
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.48
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.43
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.46
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,243.1
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
776556,Kimberley Close - Church Hill,2023-02-24T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.73
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.15
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.22
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,196.4
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.92
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.74
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.52
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.07
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.96
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,229.0
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
776556,Kimberley Close - Church Hill,2023-02-24T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.88
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.91
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.4
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,205.6
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.4
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.79
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.67
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.3
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.19
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,224.4
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
776556,Kimberley Close - Church Hill,2023-02-24T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.47
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.84
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.09
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,205.0
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.7
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.61
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.04
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.44
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.45
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.13
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,219.4
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
776556,Kimberley Close - Church Hill,2023-02-24T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.59
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.41
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.85
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,205.8
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.41
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.76
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.61
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.82
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.62
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,228.6
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.9
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
776556,Kimberley Close - Church Hill,2023-02-24T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.93
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.61
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.57
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,210.3
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.4
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.23
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.41
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.5
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.78
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.84
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.99
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,223.9
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
776556,Kimberley Close - Church Hill,2023-02-24T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.84
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.62
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.11
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,220.8
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.04
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.3
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.08
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.66
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.41
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,237.5
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
776556,Kimberley Close - Church Hill,2023-02-24T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.16
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.96
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.54
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,210.7
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.78
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.68
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.47
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.32
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,251.1
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
776556,Kimberley Close - Church Hill,2023-02-24T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.3
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.0
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.14
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.35
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.19
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.99
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.49
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,250.4
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
776556,Kimberley Close - Church Hill,2023-02-24T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.21
