Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.98
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.36
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,231.4
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,71.98
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.74
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.11
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,279.1
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
776556,Kimberley Close - Church Hill,2023-02-24T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.08
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.56
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.93
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.5
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.89
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.92
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.25
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,228.9
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
776556,Kimberley Close - Church Hill,2023-02-24T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.49
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.23
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.52
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.92
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.43
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.53
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.45
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,210.1
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
776556,Kimberley Close - Church Hill,2023-02-24T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.04
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.36
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.71
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.28
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.84
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.6
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,200.5
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
776556,Kimberley Close - Church Hill,2023-02-24T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.47
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.16
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.47
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.96
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.28
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,180.2
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
776556,Kimberley Close - Church Hill,2023-02-24T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.07
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.51
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.23
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.18
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,186.5
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-02-24T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.46
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.71
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.49
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.06
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.35
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,203.5
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
776556,Kimberley Close - Church Hill,2023-02-24T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.39
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.9
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.61
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.26
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,205.2
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
776556,Kimberley Close - Church Hill,2023-02-24T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.04
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.22
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.55
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.5
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.67
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,193.8
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-02-24T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.03
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.17
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.99
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,217.6
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-02-24T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.86
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.86
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.01
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,209.7
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-02-24T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.73
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.77
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.19
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,193.5
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-02-24T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.33
776556,Kimberley Close - Church Hill,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
776556,Kimberley Close - Church Hill,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
776556,Kimberley Close - Church Hill,2023-02-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
776556,Kimberley Close - Church Hill,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
