Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-02-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-02-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.1
776556,Kimberley Close - Church Hill,2023-02-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.63
776556,Kimberley Close - Church Hill,2023-02-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
776556,Kimberley Close - Church Hill,2023-02-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,190.9
776556,Kimberley Close - Church Hill,2023-02-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-02-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-02-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-02-24T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.5
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.9
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.48
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.28
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,208.6
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-02-24T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.13
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.26
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.53
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.47
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,189.0
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-02-24T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.22
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.52
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.7
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.92
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,183.6
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-02-24T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.0
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.16
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.42
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-02-24T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.79
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.41
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.55
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-02-24T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.46
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.98
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.43
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-02-24T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.24
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.46
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.6
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.6
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.94
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-02-24T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.23
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.79
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.99
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-02-24T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.64
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.11
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-02-24T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.91
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.22
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.32
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-02-24T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.72
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.83
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.65
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.42
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.9
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,191.7
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-02-24T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.85
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.3
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.76
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.47
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,206.1
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-02-24T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.48
