Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.96
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.35
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.54
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.87
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-02-24T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.69
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.87
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.33
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.35
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.43
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,188.8
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-02-24T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.84
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.7
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.93
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.21
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-02-24T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.26
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.55
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,249.3
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-02-24T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.66
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.07
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.55
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,196.4
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-02-24T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.28
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.5
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.21
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,242.0
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-24T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.45
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.2
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.3
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.33
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,214.4
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-02-24T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.2
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.46
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.4
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-02-24T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.42
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.3
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.94
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-02-24T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.48
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.12
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.48
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.1
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,213.8
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-02-24T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.44
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.83
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.96
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.71
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,180.6
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-02-24T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.92
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.35
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.2
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,169.0
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-02-24T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.18
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.9
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
