Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.29
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.98
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.09
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
776556,Kimberley Close - Church Hill,2023-02-24T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.09
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.82
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.32
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.47
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.03
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.16
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,173.7
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-02-24T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.37
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.28
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.77
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.18
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-02-24T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.88
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.61
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.63
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.3
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.73
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,161.7
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
776556,Kimberley Close - Church Hill,2023-02-24T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.88
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.97
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.24
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.62
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.08
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.51
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
776556,Kimberley Close - Church Hill,2023-02-24T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.55
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.86
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.07
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.09
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.22
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.05
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
776556,Kimberley Close - Church Hill,2023-02-24T08:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.42
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.0
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.12
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.65
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.13
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-02-24T08:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.09
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.96
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.62
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.84
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,187.5
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
776556,Kimberley Close - Church Hill,2023-02-24T08:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.07
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.34
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,223.3
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-02-24T08:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.17
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.27
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.19
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.4
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,190.8
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-02-24T08:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.07
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.02
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.95
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.3
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,196.1
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-02-24T07:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.67
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.27
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.69
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.54
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
776556,Kimberley Close - Church Hill,2023-02-24T07:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.44
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
