Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.43
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.86
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.3
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-02-24T07:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.5
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.14
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.53
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.12
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,200.4
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
776556,Kimberley Close - Church Hill,2023-02-24T07:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.37
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.27
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.68
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-02-24T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.12
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.52
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-02-24T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.67
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.73
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.9
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.45
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
776556,Kimberley Close - Church Hill,2023-02-24T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.68
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.39
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.53
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,168.8
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-02-24T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.1
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.61
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-02-24T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-02-24T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-02-24T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-02-24T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-02-24T05:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-02-24T05:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.36
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
