Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-24T05:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-02-24T05:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-02-24T05:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-24T05:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-24T04:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-24T04:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-02-24T04:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-24T04:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-02-24T04:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-02-24T04:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-02-24T03:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-02-24T03:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-24T03:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
776556,Kimberley Close - Church Hill,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
776556,Kimberley Close - Church Hill,2023-02-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
