Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
776556,Kimberley Close - Church Hill,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-02-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-02-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-02-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
776556,Kimberley Close - Church Hill,2023-02-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.53
776556,Kimberley Close - Church Hill,2023-02-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.82
776556,Kimberley Close - Church Hill,2023-02-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
776556,Kimberley Close - Church Hill,2023-02-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-02-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-02-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-02-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-24T01:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.55
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-24T01:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.19
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.99
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-02-24T01:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.26
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.56
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.6
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-24T00:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.93
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.27
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,176.2
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-24T00:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.34
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.67
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,179.7
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-02-24T00:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.41
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.07
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-02-24T00:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.97
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-02-24T00:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.84
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.68
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.9
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,172.6
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-02-24T00:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.05
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.62
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,188.6
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-02-25T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.47
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.56
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-02-25T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.09
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.3
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,184.7
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-02-25T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.03
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.62
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
