Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-02-25T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.82
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.17
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,193.7
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-02-25T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.87
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.78
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,196.1
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-02-25T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.15
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.93
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.32
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,213.3
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-02-25T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.99
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.2
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.36
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.94
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,198.9
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-02-25T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.71
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.1
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.52
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.16
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,199.5
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-02-25T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.66
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.5
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.61
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.28
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,230.5
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-02-25T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.32
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.42
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.6
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.8
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.31
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,223.3
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-02-25T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.72
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.98
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.42
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.42
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.62
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,224.8
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
776556,Kimberley Close - Church Hill,2023-02-25T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.32
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.32
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.02
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.96
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.72
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,216.7
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
776556,Kimberley Close - Church Hill,2023-02-25T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.38
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.02
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.02
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.28
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.75
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,242.6
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-02-25T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.42
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.3
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.55
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,243.0
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
776556,Kimberley Close - Church Hill,2023-02-25T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.32
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.07
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.9
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.18
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.69
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.67
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,250.2
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
776556,Kimberley Close - Church Hill,2023-02-25T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.54
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.58
