Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.2
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.34
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.03
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.83
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,249.5
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
776556,Kimberley Close - Church Hill,2023-02-25T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.4
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.49
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.9
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.56
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.72
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.35
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,231.7
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
776556,Kimberley Close - Church Hill,2023-02-25T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.89
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.86
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.93
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.16
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.47
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.79
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,215.3
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
776556,Kimberley Close - Church Hill,2023-02-25T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.89
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.81
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.68
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.94
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.6
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,207.9
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
776556,Kimberley Close - Church Hill,2023-02-25T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.17
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.31
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.99
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.87
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.14
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.89
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.86
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,227.9
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
776556,Kimberley Close - Church Hill,2023-02-25T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.64
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.68
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.49
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.52
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.7
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,235.0
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
776556,Kimberley Close - Church Hill,2023-02-25T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.28
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.38
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.39
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.83
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.87
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.77
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,234.3
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
776556,Kimberley Close - Church Hill,2023-02-25T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.85
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.56
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.9
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.78
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.24
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.04
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.34
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,242.9
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
776556,Kimberley Close - Church Hill,2023-02-25T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.55
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.88
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.56
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.2
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.9
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.79
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.89
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.46
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,234.7
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
776556,Kimberley Close - Church Hill,2023-02-25T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.22
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.0
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.93
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,201.5
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.4
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.18
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.77
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.32
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,247.0
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
776556,Kimberley Close - Church Hill,2023-02-25T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.38
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.07
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.91
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,193.3
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.45
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.37
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.67
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.36
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,237.3
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
776556,Kimberley Close - Church Hill,2023-02-25T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.96
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.07
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.83
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.3
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.99
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.43
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.77
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.82
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,219.7
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
776556,Kimberley Close - Church Hill,2023-02-25T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.89
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.22
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.41
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,210.9
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.78
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.54
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.7
