Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.66
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.95
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,214.3
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
776556,Kimberley Close - Church Hill,2023-02-25T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.72
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.75
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.96
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,214.4
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.88
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.89
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.91
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.84
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,245.3
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
776556,Kimberley Close - Church Hill,2023-02-25T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.56
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.51
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.67
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.9
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.79
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.62
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.99
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.31
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.29
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,220.2
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
776556,Kimberley Close - Church Hill,2023-02-25T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.72
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.68
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.58
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,211.8
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.11
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.29
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.79
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.74
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,230.6
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
776556,Kimberley Close - Church Hill,2023-02-25T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.42
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.91
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.08
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,221.7
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.44
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.39
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.61
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.35
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.48
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,226.0
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
776556,Kimberley Close - Church Hill,2023-02-25T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,54.1
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.24
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.46
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,226.3
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.7
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.03
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.19
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.58
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.27
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.66
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,223.2
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
776556,Kimberley Close - Church Hill,2023-02-25T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.91
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,54.06
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.45
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.46
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,228.0
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,202.4
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.65
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.71
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.1
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.56
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,85.1
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.17
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,226.3
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.8
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
776556,Kimberley Close - Church Hill,2023-02-25T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.06
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.78
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.08
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.41
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.5
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.9
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.76
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.9
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.98
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.17
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,223.7
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
776556,Kimberley Close - Church Hill,2023-02-25T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.32
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.0
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.6
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.7
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.46
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.29
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.82
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.45
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.89
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,230.9
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
776556,Kimberley Close - Church Hill,2023-02-25T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.43
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.7
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.21
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.5
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.29
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.3
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.2
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.99
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.5
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,232.2
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
776556,Kimberley Close - Church Hill,2023-02-25T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.67
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.35
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.76
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.4
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.26
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.22
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.8
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.61
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.98
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,207.0
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
776556,Kimberley Close - Church Hill,2023-02-25T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.98
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.44
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.93
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.7
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.79
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.33
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.72
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,256.3
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
776556,Kimberley Close - Church Hill,2023-02-25T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.65
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.27
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.1
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.1
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
