Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.97
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.77
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.36
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,257.4
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
776556,Kimberley Close - Church Hill,2023-02-25T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.65
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.06
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.06
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.7
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.4
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.76
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.57
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.81
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.81
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,253.9
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
776556,Kimberley Close - Church Hill,2023-02-25T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.67
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.29
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.01
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.75
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.61
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.79
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.76
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,234.4
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
776556,Kimberley Close - Church Hill,2023-02-25T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.7
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.5
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.5
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.03
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.04
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.61
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,229.3
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
776556,Kimberley Close - Church Hill,2023-02-25T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.36
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.03
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.14
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,211.2
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.09
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.8
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.34
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,241.3
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-02-25T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.25
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.34
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.94
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.0
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.44
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.62
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.82
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,210.2
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-02-25T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.63
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.97
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.43
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.84
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.83
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.98
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,199.1
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-02-25T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.21
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.89
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.81
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.42
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.63
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-02-25T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.81
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.42
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.1
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.64
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.94
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-02-25T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.27
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.18
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.26
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.16
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.49
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,206.9
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-02-25T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.11
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.55
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.34
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.19
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.58
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,196.2
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
776556,Kimberley Close - Church Hill,2023-02-25T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.6
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.42
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.05
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.48
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.76
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,204.1
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-02-25T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.48
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.05
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.9
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.28
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-02-25T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.44
