Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.49
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.13
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.25
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-02-25T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.85
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.4
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.04
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,199.6
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-02-25T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.09
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.92
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.56
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.95
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,206.3
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-02-25T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.44
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.5
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.45
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.37
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,195.4
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-02-25T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.63
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.35
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.69
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.19
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,180.5
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-02-25T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.88
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.46
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.12
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.29
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.08
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-02-25T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.64
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.26
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.42
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.4
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,174.9
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-02-25T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.91
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.55
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-02-25T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.22
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.14
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.46
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.31
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-02-25T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.67
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.72
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.09
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.28
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-02-25T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.85
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.16
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.41
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.97
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.15
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-02-25T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.8
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.81
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.3
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.88
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-02-25T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.45
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.3
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
