Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.71
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.15
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-02-25T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.57
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.83
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.95
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.34
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-02-25T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.47
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.73
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.63
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-02-25T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.59
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.93
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.93
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,169.0
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-02-25T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.96
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.29
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.62
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.99
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.6
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-02-25T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.22
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.32
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.86
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.3
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.24
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,54.61
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.77
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,196.6
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-02-25T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.13
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.66
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.68
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.9
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,207.4
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-02-25T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.62
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.05
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.6
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-02-25T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.75
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.18
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-02-25T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.55
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.75
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.2
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.35
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-02-25T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.99
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.39
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.92
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.33
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
776556,Kimberley Close - Church Hill,2023-02-25T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.58
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.96
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.65
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.81
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.91
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
776556,Kimberley Close - Church Hill,2023-02-25T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.9
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
