Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.42
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,191.1
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
776556,Kimberley Close - Church Hill,2023-02-25T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.29
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.75
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.68
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
776556,Kimberley Close - Church Hill,2023-02-25T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.51
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.32
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.45
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.54
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.65
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,210.9
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
776556,Kimberley Close - Church Hill,2023-02-25T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.85
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.1
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.98
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,54.32
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.26
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,278.3
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-02-25T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.72
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.28
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.9
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-02-25T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.24
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.37
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.12
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.31
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.07
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.24
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,184.8
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
776556,Kimberley Close - Church Hill,2023-02-25T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.12
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.69
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.13
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.86
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.84
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,258.9
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
776556,Kimberley Close - Church Hill,2023-02-25T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.82
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.01
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.41
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.72
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,208.6
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
776556,Kimberley Close - Church Hill,2023-02-25T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.11
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.4
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.92
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.94
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.82
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
776556,Kimberley Close - Church Hill,2023-02-25T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.16
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.21
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.17
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.39
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776556,Kimberley Close - Church Hill,2023-02-25T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.11
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,transformer,,Temperature,C,14.3
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.5
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.76
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,186.3
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
776556,Kimberley Close - Church Hill,2023-02-25T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.77
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.74
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.6
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.76
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.04
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,transformer,,Temperature,C,13.9
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.93
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.5
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.65
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,182.9
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
776556,Kimberley Close - Church Hill,2023-02-25T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.74
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.59
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,transformer,,Temperature,C,13.9
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.48
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.61
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.89
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
