Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-02-25T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.19
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.89
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.75
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,transformer,,Temperature,C,13.9
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.16
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.64
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
776556,Kimberley Close - Church Hill,2023-02-25T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.31
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.6
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.7
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,transformer,,Temperature,C,13.7
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.04
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.83
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.05
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,194.5
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
776556,Kimberley Close - Church Hill,2023-02-25T08:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.1
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.67
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.25
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.68
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.16
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.6
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,216.7
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
776556,Kimberley Close - Church Hill,2023-02-25T08:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.13
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.3
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.98
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.14
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,201.2
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-02-25T08:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.28
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.81
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,transformer,,Temperature,C,13.4
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.63
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.96
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.18
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,184.7
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
776556,Kimberley Close - Church Hill,2023-02-25T08:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.45
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.48
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,transformer,,Temperature,C,13.2
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.88
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.32
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.54
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,171.0
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-02-25T08:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.36
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.77
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.55
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,transformer,,Temperature,C,13.1
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.83
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.32
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,225.1
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
776556,Kimberley Close - Church Hill,2023-02-25T07:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.1
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,transformer,,Temperature,C,13.0
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.58
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.48
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-02-25T07:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.81
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,transformer,,Temperature,C,13.1
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.73
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.13
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.28
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-02-25T07:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.54
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,transformer,,Temperature,C,13.1
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.16
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.07
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.87
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
776556,Kimberley Close - Church Hill,2023-02-25T07:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.76
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.08
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,transformer,,Temperature,C,13.2
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.21
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.94
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,155.4
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-02-25T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,transformer,,Temperature,C,13.3
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.14
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.89
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-02-25T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
