Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,transformer,,Temperature,C,13.3
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.79
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-25T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,transformer,,Temperature,C,13.3
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.78
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-02-25T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,transformer,,Temperature,C,13.5
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.58
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-02-25T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.04
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-02-25T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-02-25T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-25T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.27
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-25T05:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.3
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,transformer,,Temperature,C,13.7
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.22
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-02-25T05:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,transformer,,Temperature,C,14.0
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-02-25T05:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,transformer,,Temperature,C,14.3
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-02-25T05:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-02-25T05:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-02-25T05:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
