Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-02-25T04:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-02-25T04:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-25T04:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-25T04:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,143.3
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-02-25T04:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-25T04:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-02-25T03:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-02-25T03:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.68
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-25T03:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-02-25T03:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.11
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-25T03:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-02-25T03:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.6
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
776556,Kimberley Close - Church Hill,2023-02-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
